Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.51
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.89
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
605821,Bethany Corner Pembroke Dock,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.27
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
605821,Bethany Corner Pembroke Dock,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.65
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.59
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.51
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.3
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.4
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.68
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.75
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
605821,Bethany Corner Pembroke Dock,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.5
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.44
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.64
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.68
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.18
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.27
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.95
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.21
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.43
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
