Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.61
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.99
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.81
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.19
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.97
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.0
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.36
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
605821,Bethany Corner Pembroke Dock,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.96
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.92
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.52
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.14
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.87
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.05
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.02
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.73
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.85
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.48
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.03
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.75
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.74
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.5
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.9
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.34
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.04
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.09
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.73
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.79
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.44
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.78
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.97
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.82
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.44
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.71
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.06
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.98
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.69
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.0
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.17
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.02
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.62
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.04
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
605821,Bethany Corner Pembroke Dock,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.24
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.55
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
