Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.14
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.42
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.03
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.53
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.29
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.26
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.97
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.74
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.18
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.98
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.97
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.39
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.99
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.58
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.35
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.72
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.55
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.58
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.95
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.86
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.93
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.44
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.89
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.05
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
605821,Bethany Corner Pembroke Dock,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.48
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.97
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.94
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,24.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.34
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.18
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.65
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.32
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
605821,Bethany Corner Pembroke Dock,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.64
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.49
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.12
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,23.9
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.02
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
