Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.92
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.86
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.56
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.04
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.81
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.43
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.09
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.36
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.35
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,23.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.15
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.87
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.64
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.34
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.58
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.62
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.5
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.92
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.19
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
605821,Bethany Corner Pembroke Dock,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.32
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.64
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,23.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.3
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.08
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.79
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
605821,Bethany Corner Pembroke Dock,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.13
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.34
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.3
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,22.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.14
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.93
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.95
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.43
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.68
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.49
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.9
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,22.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.26
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.59
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.45
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.66
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.56
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.25
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.61
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.38
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.17
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.46
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,22.5
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.56
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.27
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
605821,Bethany Corner Pembroke Dock,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
