Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.23
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.47
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.03
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.0
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.89
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.42
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
605821,Bethany Corner Pembroke Dock,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.89
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.15
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,22.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.56
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.79
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.31
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.46
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.61
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.85
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.82
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.32
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.36
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.36
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.95
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.49
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.87
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.25
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.75
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.96
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.78
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.05
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.05
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
605821,Bethany Corner Pembroke Dock,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.68
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.61
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.66
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
605821,Bethany Corner Pembroke Dock,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.97
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
