Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.01
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.98
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.12
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.99
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.25
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
605821,Bethany Corner Pembroke Dock,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.94
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.67
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.39
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.56
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.65
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.06
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.04
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.31
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.07
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.5
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.68
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.91
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
605821,Bethany Corner Pembroke Dock,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.08
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.7
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.49
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.09
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.91
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.73
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.15
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.09
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.15
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.39
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
