Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.21
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605821,Bethany Corner Pembroke Dock,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.28
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.91
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.77
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.67
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
605821,Bethany Corner Pembroke Dock,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.86
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.36
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.08
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.71
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.32
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,21.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.08
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.41
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.86
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,21.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.02
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.47
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.19
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.46
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.17
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.13
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.03
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.38
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.46
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,21.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
