Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.2
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
605821,Bethany Corner Pembroke Dock,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.12
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.25
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.03
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.63
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,21.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.03
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.52
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.46
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,21.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
605821,Bethany Corner Pembroke Dock,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.57
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.67
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.66
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.41
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,21.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.67
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.53
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.36
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,20.9
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
605821,Bethany Corner Pembroke Dock,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.44
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.39
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,20.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.82
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.61
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
605821,Bethany Corner Pembroke Dock,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.97
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.74
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,20.7
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.38
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
