Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.54
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.04
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,20.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.93
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.23
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.82
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.02
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,20.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.05
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.93
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,20.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.33
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.69
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
605821,Bethany Corner Pembroke Dock,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.37
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.82
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.62
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,20.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.05
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
605821,Bethany Corner Pembroke Dock,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.68
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.55
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,20.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.95
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.11
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,20.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.11
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.17
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.55
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.84
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.63
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
