Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.08
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.76
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,19.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.64
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,19.6
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.51
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
605821,Bethany Corner Pembroke Dock,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.81
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.55
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.82
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.86
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.97
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.39
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.65
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.81
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.31
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.51
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.18
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.59
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.14
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.73
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.73
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.2
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.89
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
605821,Bethany Corner Pembroke Dock,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
