Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.14
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,19.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.84
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.16
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.07
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.42
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.45
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
605821,Bethany Corner Pembroke Dock,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.06
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,19.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.28
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.0
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.19
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
605821,Bethany Corner Pembroke Dock,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.36
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.8
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,19.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.46
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.88
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.23
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.82
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,19.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
