Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.01
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.36
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.67
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.38
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.38
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.81
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.49
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
605821,Bethany Corner Pembroke Dock,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.89
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.1
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,19.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.39
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.95
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.21
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.75
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,19.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.21
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
605821,Bethany Corner Pembroke Dock,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.49
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,19.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.72
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
