Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.55
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.9
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,19.8
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605821,Bethany Corner Pembroke Dock,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.48
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,19.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.72
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.85
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,20.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.34
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,20.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.24
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,20.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.79
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,20.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.23
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,20.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605821,Bethany Corner Pembroke Dock,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.09
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,20.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
