Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.82
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,20.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.04
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,20.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.95
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,20.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.22
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,20.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.44
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,20.9
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605821,Bethany Corner Pembroke Dock,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.62
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.22
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,21.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.35
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,21.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
