Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.84
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,21.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.09
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,21.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605821,Bethany Corner Pembroke Dock,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.84
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605821,Bethany Corner Pembroke Dock,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.63
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.17
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.49
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.75
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.26
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
