Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605821,Bethany Corner Pembroke Dock,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.59
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.41
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.15
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,22.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.13
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,23.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.21
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,23.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.86
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605821,Bethany Corner Pembroke Dock,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.57
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
605821,Bethany Corner Pembroke Dock,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.69
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,23.7
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
