Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.16
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.46
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.21
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
605821,Bethany Corner Pembroke Dock,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.99
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
605821,Bethany Corner Pembroke Dock,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.16
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,25.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.02
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.43
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,25.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.64
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,25.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
