Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.84
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.36
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.52
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
605821,Bethany Corner Pembroke Dock,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.6
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.79
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.82
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.94
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.68
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.31
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,25.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.41
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.3
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,25.9
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
605821,Bethany Corner Pembroke Dock,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
