Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.21
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.34
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.15
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.37
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.18
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.16
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.48
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.47
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.11
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
605821,Bethany Corner Pembroke Dock,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.11
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
605821,Bethany Corner Pembroke Dock,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.59
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.72
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,72.35
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
605821,Bethany Corner Pembroke Dock,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.81
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.16
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.03
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
