Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.16
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.17
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.97
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.56
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.56
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.9
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.12
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.74
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,26.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.21
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.31
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.95
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.34
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.64
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.1
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,26.4
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
605821,Bethany Corner Pembroke Dock,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.83
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.44
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.87
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,26.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.61
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.26
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.77
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.82
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,26.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.04
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.74
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.74
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.58
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.59
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,26.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.04
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.35
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.74
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,26.7
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.28
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.66
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,26.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.31
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.26
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
