Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.26
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.93
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,26.8
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.47
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
605821,Bethany Corner Pembroke Dock,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.75
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,26.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,84.63
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.09
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.69
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.37
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,26.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.08
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.17
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.15
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.72
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.05
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,26.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.12
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.58
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.83
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,26.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.61
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.39
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.52
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.12
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.66
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,26.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.98
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.04
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.83
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.02
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.97
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.71
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.8
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,26.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.99
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.07
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.72
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
605821,Bethany Corner Pembroke Dock,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.64
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.41
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.86
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.06
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,26.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.96
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.68
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
