Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.09
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.14
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,26.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.71
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.16
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.37
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.48
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.13
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,26.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.84
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.28
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.41
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.09
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,26.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.08
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.15
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.77
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.39
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.76
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,26.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.65
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
605821,Bethany Corner Pembroke Dock,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.04
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.71
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.4
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.68
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
605821,Bethany Corner Pembroke Dock,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.67
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.14
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.06
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.11
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.39
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.02
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.38
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.68
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,25.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.42
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.77
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.86
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.43
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,25.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.09
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.78
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
