Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.39
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.23
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,25.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.11
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.71
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.08
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.68
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.16
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,25.7
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,76.9
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.44
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.91
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.67
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,25.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.48
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.16
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
605821,Bethany Corner Pembroke Dock,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.75
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.84
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.27
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.56
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.26
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.1
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,25.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.79
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.37
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.28
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,25.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,80.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.09
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.18
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,78.39
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.65
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.43
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.67
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.15
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.71
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.83
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.88
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.66
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.95
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,25.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.59
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.03
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
605821,Bethany Corner Pembroke Dock,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.54
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.73
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.5
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.41
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.8
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
