Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.91
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
605821,Bethany Corner Pembroke Dock,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.01
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.52
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.61
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.94
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.83
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.32
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.17
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.68
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,25.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.33
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.23
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.59
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.79
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.17
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.02
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.84
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.35
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.46
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.34
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.31
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.55
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.45
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.27
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.66
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.72
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.14
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.23
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.7
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.94
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.92
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
605821,Bethany Corner Pembroke Dock,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.94
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.97
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,25.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.22
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.06
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.02
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.94
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.46
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.91
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.15
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
