Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.92
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.11
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.22
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,24.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.53
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.39
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.03
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.73
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,24.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.72
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.63
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.28
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.58
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.27
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.3
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,24.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.39
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.86
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.56
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.46
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.19
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.74
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
605821,Bethany Corner Pembroke Dock,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.54
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.19
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.62
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.83
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.93
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.38
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.12
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.97
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.37
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.07
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.81
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,82.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.53
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.46
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.79
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.91
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
