Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.22
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,24.2
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.51
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.39
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.95
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.86
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.63
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
605821,Bethany Corner Pembroke Dock,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.01
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.85
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.96
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.3
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.98
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.13
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.29
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.62
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.69
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.85
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.38
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.58
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.55
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.85
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.06
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.07
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.41
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.61
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
605821,Bethany Corner Pembroke Dock,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.28
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.74
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.17
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.24
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.33
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.86
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,23.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.49
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.82
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
605821,Bethany Corner Pembroke Dock,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
