Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.65
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.65
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.85
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.11
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.67
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.46
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.66
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.99
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.66
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.52
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.62
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.15
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.59
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.62
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.19
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.52
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.07
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.64
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.08
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.69
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.53
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.16
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.71
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.09
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
605821,Bethany Corner Pembroke Dock,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.83
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.42
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.86
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.47
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.47
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.73
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.84
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.04
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.68
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
