Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.66
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.73
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.05
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.48
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.91
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.39
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.97
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,103.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.43
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
605821,Bethany Corner Pembroke Dock,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.9
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.05
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.41
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.45
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
