Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.86
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
605821,Bethany Corner Pembroke Dock,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.02
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.23
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.39
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.21
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
605821,Bethany Corner Pembroke Dock,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.92
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
