Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.93
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.83
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.18
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
605821,Bethany Corner Pembroke Dock,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.73
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
605821,Bethany Corner Pembroke Dock,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.14
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.47
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.39
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
