Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.79
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.82
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.08
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
605821,Bethany Corner Pembroke Dock,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.87
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.72
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.47
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.53
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.98
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.28
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
