Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
605821,Bethany Corner Pembroke Dock,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.73
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.45
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.02
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.59
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.09
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
605821,Bethany Corner Pembroke Dock,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.77
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.15
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
605821,Bethany Corner Pembroke Dock,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.91
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.72
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
