Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.81
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.99
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.85
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.18
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.06
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.42
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
605821,Bethany Corner Pembroke Dock,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,22.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.94
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.71
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.52
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
