Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.34
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.04
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.88
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
605821,Bethany Corner Pembroke Dock,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.89
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.46
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605821,Bethany Corner Pembroke Dock,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.21
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.64
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.6
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.5
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.86
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
605821,Bethany Corner Pembroke Dock,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
