Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.82
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,26.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.78
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,26.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.15
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,26.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.74
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,26.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.72
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.11
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.81
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,26.8
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.74
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
605821,Bethany Corner Pembroke Dock,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.32
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,26.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.99
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,26.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.71
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
