Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,27.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.72
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.68
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,98.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,27.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.01
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.81
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,27.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.18
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.43
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,27.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.59
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
605821,Bethany Corner Pembroke Dock,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.81
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,27.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.85
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.77
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,27.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.15
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.51
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,27.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.52
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.71
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.79
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,27.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.06
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.32
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.45
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,27.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
