Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.94
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.65
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.92
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.03
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,27.7
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.68
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.28
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.2
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
605821,Bethany Corner Pembroke Dock,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.31
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.65
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.1
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,27.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.27
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.06
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.97
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,27.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.69
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
605821,Bethany Corner Pembroke Dock,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.23
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.16
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,27.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.64
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.93
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.25
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.56
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,27.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.61
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.19
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.39
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,27.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.28
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.72
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.31
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.84
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,27.6
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.89
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.23
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
605821,Bethany Corner Pembroke Dock,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.72
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.03
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.94
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,27.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.39
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
