Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.36
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.05
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.89
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.68
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,27.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.02
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.94
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.71
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.24
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,27.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.82
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.85
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.91
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,27.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.53
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.84
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.06
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,27.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.68
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.94
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.96
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.9
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,27.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.79
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
605821,Bethany Corner Pembroke Dock,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.65
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.75
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,27.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.63
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.45
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.03
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.01
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,26.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.84
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.92
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.02
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.56
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.48
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.63
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.04
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
