Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.16
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.63
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.07
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,26.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.46
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.31
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
605821,Bethany Corner Pembroke Dock,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.48
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.21
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.35
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.07
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.37
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.5
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.72
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.48
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.79
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.77
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.42
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.55
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.8
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,25.9
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.02
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.88
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
605821,Bethany Corner Pembroke Dock,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.25
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.45
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.97
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,25.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.53
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.41
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.75
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,25.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.51
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.94
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.63
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,25.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.57
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.12
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.76
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.64
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.09
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.35
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.57
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.56
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.65
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.57
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.93
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.92
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
605821,Bethany Corner Pembroke Dock,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
