Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.57
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.75
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.86
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,25.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.58
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.4
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.06
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
605821,Bethany Corner Pembroke Dock,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.38
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.46
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.92
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,24.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.55
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.02
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,24.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.27
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.95
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.05
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.95
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.08
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.18
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.07
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.39
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.84
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.64
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.99
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.09
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.92
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.09
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.16
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.41
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.47
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.11
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.66
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.66
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.14
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.86
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.97
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.23
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.9
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.5
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.67
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.61
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
605821,Bethany Corner Pembroke Dock,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.01
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.26
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.42
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.83
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
