Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.11
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.49
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.92
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.45
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.75
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.99
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.45
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.28
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.69
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.96
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
605821,Bethany Corner Pembroke Dock,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.56
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.48
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.95
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.49
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.15
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.88
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.26
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.27
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
