Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.14
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.06
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.42
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.85
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.61
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.25
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.55
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
605821,Bethany Corner Pembroke Dock,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.35
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.29
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.88
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.27
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.51
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.59
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.71
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.56
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.48
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.47
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.47
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.83
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
605821,Bethany Corner Pembroke Dock,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
