Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.98
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.03
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.44
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.69
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.67
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.69
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.61
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.18
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
605821,Bethany Corner Pembroke Dock,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.99
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.75
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,24.2
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
605821,Bethany Corner Pembroke Dock,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.16
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.75
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.05
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.31
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.75
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.3
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
