Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.59
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.62
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.32
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.15
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,23.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.21
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.97
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.27
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.06
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
605821,Bethany Corner Pembroke Dock,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.67
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.13
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.44
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.06
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.11
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.27
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,23.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.85
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.15
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,23.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
