Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.18
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
605821,Bethany Corner Pembroke Dock,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.39
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.57
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.6
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,23.1
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
605821,Bethany Corner Pembroke Dock,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.29
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.18
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,23.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.46
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,23.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.31
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.81
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.34
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.41
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.71
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.56
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.06
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.32
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.29
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.94
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.3
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.25
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
605821,Bethany Corner Pembroke Dock,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.01
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.96
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.49
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.34
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.41
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
