Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.05
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.59
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.42
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.21
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.14
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.93
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.5
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
605821,Bethany Corner Pembroke Dock,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.36
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.5
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.03
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.53
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.69
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
605821,Bethany Corner Pembroke Dock,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
