Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.83
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.54
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.39
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.06
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.66
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
605821,Bethany Corner Pembroke Dock,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.43
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.92
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.63
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.28
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.54
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.54
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.37
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
