Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.27
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605821,Bethany Corner Pembroke Dock,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.18
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605821,Bethany Corner Pembroke Dock,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.94
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.21
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.98
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.7
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.63
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.8
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605821,Bethany Corner Pembroke Dock,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.49
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.88
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
