Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.91
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.56
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.58
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,23.1
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605821,Bethany Corner Pembroke Dock,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.99
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.89
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.01
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
