Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.55
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.06
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605821,Bethany Corner Pembroke Dock,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.09
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.41
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.83
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.65
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605821,Bethany Corner Pembroke Dock,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
