Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.94
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,24.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.91
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.94
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.21
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605821,Bethany Corner Pembroke Dock,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.67
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.01
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.05
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605821,Bethany Corner Pembroke Dock,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.25
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.41
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,24.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
