Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.51
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,24.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,24.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.65
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,25.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.39
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.65
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
605821,Bethany Corner Pembroke Dock,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.84
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,26.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.09
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,26.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.82
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.33
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,27.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.1
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.36
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,27.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.43
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,27.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
