Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.95
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.01
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,27.4
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.98
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
605821,Bethany Corner Pembroke Dock,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.83
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,27.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.26
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.33
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,27.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.69
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.01
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,27.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.32
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.15
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,27.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.42
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,27.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.85
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.19
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.47
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,27.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.33
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
605821,Bethany Corner Pembroke Dock,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.34
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,27.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.54
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
