Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.08
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,27.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.28
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,28.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.21
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,28.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.48
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.06
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,28.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.63
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.93
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.96
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.69
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,28.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.1
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
605821,Bethany Corner Pembroke Dock,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.29
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.73
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.3
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,28.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.45
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.16
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.91
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,28.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.79
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
605821,Bethany Corner Pembroke Dock,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.56
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.38
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.84
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,28.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.28
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.14
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
605821,Bethany Corner Pembroke Dock,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
