Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.94
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.04
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,28.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.35
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.23
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.15
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.3
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.94
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,28.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.77
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.43
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.05
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.84
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,28.0
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.27
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
605821,Bethany Corner Pembroke Dock,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.41
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.67
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.18
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.89
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,27.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.56
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.43
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.31
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.89
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.94
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,27.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.31
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.29
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.08
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.38
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,27.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.23
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.22
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.64
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,27.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.63
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.86
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.44
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,27.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.21
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
