Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.27
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,27.4
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.45
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.82
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
605821,Bethany Corner Pembroke Dock,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.04
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.82
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,27.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.94
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.08
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.88
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.47
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,27.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.96
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.26
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.86
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.16
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,26.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.38
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.93
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.04
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.75
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.67
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.75
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,26.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.97
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.61
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.66
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.82
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.96
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,26.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.94
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.93
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.03
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.01
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.6
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.7
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,26.2
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.89
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.09
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
605821,Bethany Corner Pembroke Dock,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.05
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.25
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.34
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.76
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.51
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.25
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.78
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.08
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.86
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.6
