Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,25.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.19
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.08
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.28
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.93
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.35
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.85
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,25.6
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.6
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.25
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.57
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.26
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.27
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.58
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.83
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.07
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.22
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.48
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.78
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.03
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.27
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.43
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.0
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,24.9
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.87
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
605821,Bethany Corner Pembroke Dock,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.15
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.39
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.79
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.52
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.49
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.45
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.89
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.59
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.36
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.19
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.84
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.08
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.43
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
