Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.71
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.28
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.53
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.37
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.96
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.36
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
605821,Bethany Corner Pembroke Dock,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.55
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.58
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.11
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.18
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
605821,Bethany Corner Pembroke Dock,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.07
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.84
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.03
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.07
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.41
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.29
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.01
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,24.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.97
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
605821,Bethany Corner Pembroke Dock,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.17
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.36
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.58
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.76
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.19
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.71
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.41
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
605821,Bethany Corner Pembroke Dock,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
