Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.02
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.13
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.19
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.08
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.99
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.99
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.34
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.35
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.65
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.33
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.93
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.89
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.46
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.05
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.42
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.49
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.51
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.77
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.66
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.6
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
605821,Bethany Corner Pembroke Dock,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.12
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.71
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.61
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.78
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.25
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.7
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.48
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
