Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.31
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.09
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.84
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.98
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
605821,Bethany Corner Pembroke Dock,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.63
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.91
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.12
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.57
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.72
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.18
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.76
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
605821,Bethany Corner Pembroke Dock,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.48
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.59
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.99
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.44
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.84
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.91
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.59
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.39
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.53
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.67
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.09
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.98
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.15
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.9
