Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.07
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.71
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.64
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.1
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.36
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
605821,Bethany Corner Pembroke Dock,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.99
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.45
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.81
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.45
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.44
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.82
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.01
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.72
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.19
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.77
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.53
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.67
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.46
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,22.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.31
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.07
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.0
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.58
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
605821,Bethany Corner Pembroke Dock,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.23
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.46
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.67
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
