Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.43
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.68
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.1
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,22.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.78
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.43
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.02
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.2
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.69
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.74
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.56
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.45
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.41
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.87
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.02
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.89
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.02
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.25
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.72
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.89
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
605821,Bethany Corner Pembroke Dock,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.64
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.19
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.71
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.65
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.84
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,22.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.65
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.34
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.38
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.04
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.48
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.82
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.27
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.36
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.91
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605821,Bethany Corner Pembroke Dock,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.35
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
