Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.17
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.89
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.69
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.68
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.17
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.52
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.24
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
605821,Bethany Corner Pembroke Dock,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.34
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.19
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.86
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.55
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.63
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.36
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.24
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
