Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.04
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.2
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.37
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
605821,Bethany Corner Pembroke Dock,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.95
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,22.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.25
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.97
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.1
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.13
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.02
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,112.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,22.1
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.57
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.58
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,22.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.34
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.96
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.37
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.93
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.14
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.13
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,22.3
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.39
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
605821,Bethany Corner Pembroke Dock,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.02
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,22.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.01
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
